Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,249.84
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,49.75
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,58.12
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,58.25
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,58.25
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,78.38
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,78.62
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.81
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97598
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92514
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96292
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95203
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96078
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,249.91
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,72.5
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,72.75
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,72.62
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,57.88
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,58.25
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.31
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95654
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.995
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93762
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9552
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97159
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94897
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,63.62
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,75.25
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,66.88
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,74.5
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,73.62
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.25
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99408
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97928
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97137
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95224
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97543
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98239
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.88
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.16
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.47
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.52
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,96.62
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,96.75
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,96.62
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,81.25
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,81.38
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.38
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96899
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92123
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97137
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.28
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.38
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,72.12
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,78.75
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,68.62
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,68.75
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,68.62
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.37
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98996
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98547
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96081
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94916
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93365
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98633
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.8
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.95
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,76.25
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,78.88
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.38
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,76.5
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,82.75
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,79.38
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97421
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98981
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96277
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94516
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98367
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.56
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.62
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,65.12
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,65.12
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.12
