Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,92.62
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,93.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,92.75
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97781
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97818
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96075
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95373
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95993
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97012
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,248.64
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.69
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.94
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,53.12
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,53.62
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,68.25
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,69.75
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,69.12
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.31
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95657
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98584
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95251
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98462
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94766
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99258
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,74.25
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,74.38
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.38
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,248.09
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.14
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.97
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.94
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,85.88
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,86.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,85.88
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,74.75
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,75.38
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.69
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96616
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98694
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95282
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97235
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96292
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98804
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.25
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.38
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.39
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.42
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,70.12
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,70.38
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.25
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,58.62
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,58.75
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,71.5
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,71.5
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.44
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94855
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98627
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96066
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95834
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94913
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99298
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,248.11
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.17
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.45
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.48
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,56.25
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,95.5
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,95.62
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.38
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93954
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98883
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91534
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98138
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9397
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97778
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,64.38
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.14
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.19
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,71.5
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,74.12
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,72.88
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.5
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98953
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97668
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95358
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93652
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99127
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.62
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,66.12
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,66.25
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.12
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,248.02
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,248.05
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.05
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.12
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,75.5
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,75.62
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,101.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,101.25
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,101.25
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.44
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98007
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
