Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97186
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9006
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95618
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98044
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,248.02
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.31
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.33
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,46.88
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,50.38
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,86.5
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,86.75
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,86.62
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98129
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96298
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97128
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94092
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98529
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.62
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.95
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,248.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.97
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,248.02
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.11
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.25
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,77.62
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,80.5
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,79.12
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,87.38
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,89.12
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87759
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98029
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98547
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94528
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98706
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.88
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,251.58
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,251.77
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,251.91
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,251.97
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,73.62
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,84.75
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,77.75
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,89.5
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,90.12
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,89.75
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.5
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96698
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98202
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97293
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97711
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96558
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98584
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,75.88
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,81.12
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.5
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,251.44
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,251.48
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,251.84
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,251.91
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,250.02
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,91.88
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,97.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,94.88
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.25
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,103.12
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,103.88
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,103.75
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.37
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96829
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99042
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9679
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94983
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94229
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98526
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.12
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.12
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,248.55
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,246.7
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,246.72
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,68.88
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,69.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,68.88
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,94.62
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,94.88
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,94.75
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.25
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93915
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94305
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98303
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9631
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99261
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.12
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.25
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,73.5
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,73.88
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.75
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,247.55
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,247.58
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,247.7
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,247.73
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.83
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.91
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,73.62
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,73.75
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.62
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,66.75
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,66.75
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,103.38
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,104.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,103.62
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.5
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99023
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96805
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88144
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
