Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89615
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90311
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98544
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,252.12
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,252.17
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.16
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,252.09
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,252.12
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,250.27
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,70.12
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,70.38
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,70.25
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.81
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68597
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.965
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94083
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96954
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84939
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98871
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.12
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,251.94
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,251.98
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,252.03
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,252.11
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,250.47
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,81.88
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,83.75
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.56
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.61724
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96826
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94199
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88171
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98032
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98508
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,252.23
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,252.34
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,251.69
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,251.73
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,250.45
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,53.62
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,53.75
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,64.12
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,64.25
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.81
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.56
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6674100000000001
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92126
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9679
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98471
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9653
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,251.91
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,252.11
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,251.7
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,57.38
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.81
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69967
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98373
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8895200000000001
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95151
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96963
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,251.94
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,251.97
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,251.94
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,252.02
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,249.89
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,51.12
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,83.25
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,83.75
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.38
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84372
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96994
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92892
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94443
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89828
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96893
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,250.45
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,250.42
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,250.47
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,63.5
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,64.75
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99442
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95795
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92258
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98941
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.62
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
