Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,251.06
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,251.19
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,251.3
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,251.31
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,249.19
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,79.75
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,85.12
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,81.88
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,84.75
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,85.75
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.69
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8332799999999999
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94086
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,69.88
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,70.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.88
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.38
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,250.03
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,250.08
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,249.61
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,248.09
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,248.09
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,61.62
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,62.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,61.75
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,92.25
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,92.62
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,92.38
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,89.62
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,90.5
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98874
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9657
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96939
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9689
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,251.25
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,251.03
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,69.62
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,75.62
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,72.25
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,60.5
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,70.38
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.88
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,58.38
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.56
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98111
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99307
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95984
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97543
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98813
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,251.56
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,251.42
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,251.47
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,52.12
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,52.38
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,62.62
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,63.12
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,114.38
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,115.38
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,114.88
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98407
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97452
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96728
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91461
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9527
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,250.31
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,248.78
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,58.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,59.25
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,71.5
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,72.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,71.75
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99332
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98517
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95294
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97198
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91601
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98499
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,250.2
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.47
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,72.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,72.12
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,72.12
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,85.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,85.75
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.25
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.5
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98669
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96265
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95627
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89554
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90573
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98645
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,250.77
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.75
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,9.0
