Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,87.12
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,87.62
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,87.38
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.12
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8635799999999999
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98279
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91067
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.13
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76767
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69122
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94699
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,251.27
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,251.31
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.59
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,249.33
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.06
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.06
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74975
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95489
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93149
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.81
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.06
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.67071
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3752
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76315
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,251.91
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,251.92
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,252.09
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,252.12
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,250.55
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.25
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.06
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83154
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97559
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97766
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93518
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96262
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94873
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,252.05
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,252.09
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.08
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,251.38
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,251.39
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,249.8
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,52.12
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,66.62
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,71.12
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,67.75
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.81
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.56667
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98483
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96667
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.75
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.07
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70245
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60696
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92352
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,248.42
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.94
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,71.38
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,72.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,71.75
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.69
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63665
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95444
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96274
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.87
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90134
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80298
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98166
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,252.06
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,252.11
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,252.05
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,252.08
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,250.02
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,77.88
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,78.38
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,78.12
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.93
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.88
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78796
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96393
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90533
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93283
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93518
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99237
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,79.88
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,80.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.88
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,252.36
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,252.41
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.38
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,251.73
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,251.78
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,96.62
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,96.88
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,96.75
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
