Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91708
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97037
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9162
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98285
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96875
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98013
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.5
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.25
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.38
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,251.25
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,250.66
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,249.45
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,73.75
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,75.5
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,74.62
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,64.25
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,64.38
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.38
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82937
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97867
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9191
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95627
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95108
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94641
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,251.83
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,251.83
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,251.78
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,251.8
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,52.12
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.68
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98352
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96069
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92215
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95178
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98727
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93668
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,251.91
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,251.94
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,251.58
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,250.31
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,250.36
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,61.88
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.88
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,72.75
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,73.88
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,73.25
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95944
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95404
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8909299999999999
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96487
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91913
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94156
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,249.36
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,249.42
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,247.78
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,61.62
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.81
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94791
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97864
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94668
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.81
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98718
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8185399999999999
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91012
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,249.77
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,250.27
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,75.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,79.88
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.38
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97888
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9519
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.56
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95697
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80987
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96564
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,250.55
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,248.58
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,82.5
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,82.62
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,82.62
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,64.25
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,65.12
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,64.62
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.87
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98135
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98831
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97418
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
