Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95404
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8782
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93414
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,250.2
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,248.39
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,65.5
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,66.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.75
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,67.5
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,67.88
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,67.75
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99649
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96896
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95203
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9855
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93948
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,249.75
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,248.66
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,65.25
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,65.25
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,60.88
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,65.38
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,65.5
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,65.38
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.56
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98965
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99719
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99017
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95877
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7864300000000001
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8768600000000001
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,251.55
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,251.62
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,251.31
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,251.41
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,250.19
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,73.5
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,73.75
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,73.62
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,62.75
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,63.12
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,62.25
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.38
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.44
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93005
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97525
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97797
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9425
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9548
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.31
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.16
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.17
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,64.25
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,64.25
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,68.5
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,68.38
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.37
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93371
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99738
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96036
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.62
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8782
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92096
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97531
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.25
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.27
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,75.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,75.75
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.38
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,67.75
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,68.25
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.56
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94897
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99387
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98538
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.87
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99554
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74917
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97485
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,67.25
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.5
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,250.06
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,81.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,87.12
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.62
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,47.12
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,69.5
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.75
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.44
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99561
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98077
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96558
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80475
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91095
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
