Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,250.56
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,250.67
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,69.38
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,69.88
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.88
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7864
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98318
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98047
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7633300000000001
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97552
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,250.31
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,250.38
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,250.42
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,250.47
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,80.38
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,80.38
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.38
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.25
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8504299999999999
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97955
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96982
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92609
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5726600000000001
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9852
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,251.22
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,251.98
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,252.02
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,88.12
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,88.12
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,88.12
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98071
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99271
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98251
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.13
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97055
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7716
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9744
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,247.56
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,247.59
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.72
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.56
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.56
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,90.25
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,90.38
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.38
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87985
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99268
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96689
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.31
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94498
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7571100000000001
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98349
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.36
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.39
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,246.2
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.22
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,74.5
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,74.62
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.5
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97748
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9332
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87185
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93539
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,247.45
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,247.5
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,73.5
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,73.25
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.5
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64651
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99448
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96027
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90729
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81497
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92645
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,250.47
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
