Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,248.36
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,56.75
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.25
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9678
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96573
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95908
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95801
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86703
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94882
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,249.73
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,250.61
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,250.66
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,59.25
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,59.38
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.38
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.69
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.13
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68383
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96396
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9642
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.37
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96445
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8246399999999999
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98129
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,251.25
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,251.62
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,251.66
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,249.31
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,72.5
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,72.88
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,72.62
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.12
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84991
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97113
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97748
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.31
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87054
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8342
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8898
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,249.91
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,249.8
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.13
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83999
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97604
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98224
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.81
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97153
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80798
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99258
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.84
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,247.78
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.8
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,81.88
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,82.25
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.12
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87723
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96802
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98575
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.5
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89917
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79547
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98657
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.58
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.64
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,66.5
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,67.12
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.75
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.25
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.5
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8286100000000001
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95908
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99023
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9172
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8992600000000001
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9285
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,251.38
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,251.67
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,249.77
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,51.62
