Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.19
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7611
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99396
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96548
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.75
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87555
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8640399999999999
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93777
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,251.45
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,251.47
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,251.3
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,251.34
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,50.38
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.44
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.81
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6864899999999999
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98932
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.37
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92239
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7153
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97644
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,251.45
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,251.78
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,249.77
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,67.5
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,68.12
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,67.88
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.25
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7451399999999999
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9921
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99298
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.31
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9335
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69363
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98102
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.97
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.97
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,66.38
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,66.38
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.93
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7955300000000001
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96631
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98154
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.31
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92346
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73819
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98572
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,252.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,249.39
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,252.56
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.02
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,250.08
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,80.5
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,80.62
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.5
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.56
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83542
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95389
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96426
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.81
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95843
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72442
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97836
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,251.98
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,251.98
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,252.72
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,252.75
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.75
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,250.12
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,250.16
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,75.38
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,76.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,75.62
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.5
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.25
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74624
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95859
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98599
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.31
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95099
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62112
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,251.77
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,252.52
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,252.58
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,250.05
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,78.38
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,78.5
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,78.38
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97079
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95962
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99316
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
