Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.93
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96445
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82657
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93048
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,251.31
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,252.39
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,252.44
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,250.39
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,63.88
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,65.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8473799999999999
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97607
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.87
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90735
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76449
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94208
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,251.95
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,251.98
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,252.64
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,252.66
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,64.88
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,66.12
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,65.38
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90164
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95581
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98071
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.69
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93787
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79135
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98465
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,252.61
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,252.64
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,250.42
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,67.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.75
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.31
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8225100000000001
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97687
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96478
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91717
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8295299999999999
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96481
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,251.5
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,252.11
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,252.14
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,250.02
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8511299999999999
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96103
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96878
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.38
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96039
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6813600000000001
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96796
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,251.34
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,252.16
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,252.2
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,61.25
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,61.88
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.19
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.25
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84109
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96298
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95593
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.75
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90185
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6776399999999999
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98334
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,251.48
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,252.16
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,252.16
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.61
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,64.25
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,64.38
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95019
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9668
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97217
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.19
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
