Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8995700000000001
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80392
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95138
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,251.34
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,251.44
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,251.83
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,251.91
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.66
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,59.88
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,60.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.38
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97021
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96725
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93808
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.62
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95468
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6179100000000001
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94989
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,251.31
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,251.33
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,252.06
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,252.08
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,50.88
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.94
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82995
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96414
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94574
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.88
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91873
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69311
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94296
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,251.83
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,252.42
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,252.45
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,250.03
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,250.05
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.31
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85388
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97086
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95093
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95529
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8608399999999999
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98471
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.44
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.44
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,67.5
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,67.75
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.62
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.81
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91156
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96594
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93957
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.63
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95151
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78973
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94266
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,251.52
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,251.53
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,252.17
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,252.2
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,59.25
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,56.25
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.94
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8677299999999999
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99197
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94644
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.56
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93271
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7205199999999999
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89386
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,251.72
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,251.77
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,252.08
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,252.11
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,250.36
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.69
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97293
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99658
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9425
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.37
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90326
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7874399999999999
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9671
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
