Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,251.5
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,251.56
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,251.59
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,251.7
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,57.88
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,65.88
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,78.12
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.94
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.75
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8489399999999999
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92514
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.19
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84439
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69543
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92197
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,56.75
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.94
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.88
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78201
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99182
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8806700000000001
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.06
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94751
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66503
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94046
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,251.11
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.69
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,59.12
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,59.38
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,59.25
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.37
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.81
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7648
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99258
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92886
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8885200000000001
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9039
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95755
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,251.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,250.91
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.95
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,61.25
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.25
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.5
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.81
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.755
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99316
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92352
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8811899999999999
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90167
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96719
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.48
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,250.2
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.5
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,64.12
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,60.62
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.5
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70181
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97855
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9715
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.37
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8377399999999999
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80514
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9798
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,251.19
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.05
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,67.38
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.38
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.06
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.69
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80633
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99039
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93463
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.69
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90228
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79962
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97565
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.45
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
