Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,65.25
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.25
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.31
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97638
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97214
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95529
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8948299999999999
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75357
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97372
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,250.56
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,250.61
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,248.34
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,67.5
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,68.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.75
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82431
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97104
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97354
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.25
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85135
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71203
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93259
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,251.09
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,251.33
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,251.38
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99683
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98996
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98062
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97403
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98251
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93448
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.78
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,247.84
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,247.97
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.64
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.75
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,67.62
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,70.5
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,71.88
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,72.38
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,72.12
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,48.62
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99448
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97958
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97217
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94681
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96344
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.06
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.25
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,80.12
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,80.25
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,80.25
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,49.62
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,56.62
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,53.12
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.62
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98874
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98828
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96429
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97797
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93112
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97086
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.73
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,249.77
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,248.25
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,77.38
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,87.62
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,52.12
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99542
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96411
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98749
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.81
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97159
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76388
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91846
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,250.64
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,249.39
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,73.75
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,73.88
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,73.88
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.38
