Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8845799999999999
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98685
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97113
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96048
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79962
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94217
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,250.75
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,250.77
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,250.78
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.81
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80667
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99332
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98773
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96493
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96368
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96976
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,251.39
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,251.39
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,251.44
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,249.36
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,249.38
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,72.38
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,72.38
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,72.38
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96893
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9964
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96002
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95151
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8855
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.901
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.3
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.8
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.86
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,60.75
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,59.38
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.12
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83914
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99182
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97321
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96439
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96381
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95966
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,250.03
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,249.94
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.2
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97028
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99255
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97299
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91684
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8705700000000001
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95004
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,251.02
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,251.09
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,249.17
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,43.12
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.5
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67706
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98776
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97684
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84085
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90274
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,79.62
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,79.62
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.62
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,251.5
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,251.52
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,251.25
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,251.3
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,248.78
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,101.12
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,101.88
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,101.38
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.44
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.75
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7991
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95764
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
