Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92197
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85693
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95093
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,251.83
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,251.86
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,252.39
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,252.47
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,249.67
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,59.62
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.88
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.5
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74624
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96561
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95639
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94299
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74179
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95196
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,250.67
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,251.17
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.56
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.81
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73425
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97278
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94214
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.56
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97354
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76162
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98157
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,249.5
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.09
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.12
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.12
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.66915
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96863
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96243
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.25
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77142
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8985299999999999
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95337
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,248.17
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.5
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.87
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7217399999999999
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96573
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96722
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88913
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8581799999999999
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9144
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,249.91
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,250.16
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.19
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.63
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.62
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7738
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96466
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93439
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.31
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95682
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80603
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,251.27
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,251.36
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,251.77
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.33
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,249.36
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.94
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7823100000000001
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95212
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.25
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91095
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82263
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92374
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
