Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,251.81
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,252.09
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,252.14
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.69
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8435299999999999
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96573
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93695
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.63
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86093
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7347100000000001
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95779
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,251.5
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,251.64
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,251.64
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,249.28
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,64.88
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,65.12
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.56
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8406
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95837
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.25
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90149
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7860699999999999
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97125
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,251.94
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,251.97
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,252.45
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,252.48
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.75
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87546
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9548
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95743
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.12
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89264
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59417
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97263
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,251.69
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,252.3
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,252.36
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,250.5
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.81
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7753
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95535
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98938
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.94
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89371
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57839
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96326
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,252.31
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,252.34
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.33
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,252.73
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,252.75
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.73
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,250.66
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.62
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.37
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76013
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96909
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99081
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.38
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95966
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8398700000000001
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98151
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,251.97
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,251.97
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,252.36
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,252.41
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,69.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,69.88
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,69.75
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.69
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.56
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81314
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96112
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97223
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.63
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83926
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7590899999999999
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92755
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,251.92
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,251.95
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.94
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,252.23
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,252.25
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
