Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.31
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.19
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77975
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9624
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96973
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.75
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94769
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72522
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94388
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,251.27
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,251.28
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,251.83
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,251.86
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.87
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7792600000000001
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99133
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95947
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.75
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81595
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82495
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,252.11
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,252.17
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,252.11
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,252.16
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8652
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99438
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.06
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91208
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63351
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96646
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,252.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,252.05
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,252.23
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,252.3
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,250.61
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,250.62
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.44
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.44
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8219299999999999
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96912
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95123
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91421
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8644700000000001
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92712
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,252.27
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,252.33
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,252.7
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,252.78
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.73
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,250.67
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,250.72
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.88
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96899
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96207
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98361
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8714299999999999
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81994
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96197
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,252.19
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,252.22
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.2
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,252.66
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,252.72
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,250.78
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.44
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96674
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97613
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98178
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86465
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8176899999999999
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89505
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,247.02
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.14
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
