Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.81
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8295600000000001
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96551
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96445
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.87
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94751
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79586
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9339
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,251.94
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,251.98
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,252.56
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,252.61
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.59
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,250.5
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.37
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98361
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98605
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.31
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96457
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8027
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95673
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.05
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.08
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,248.88
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.81
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,246.84
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,62.25
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,63.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.25
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8519899999999999
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97482
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98215
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.81
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87582
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6603
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95062
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,248.39
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.39
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.67
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.69
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.13
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.06
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70687
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95682
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95999
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.25
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.94
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81204
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65985
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94769
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,252.02
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,252.03
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,252.48
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,252.56
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.52
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,250.45
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.81
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.56
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77276
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97348
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97668
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.19
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.25
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84067
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7677
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91873
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,251.95
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,251.97
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,252.47
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,252.52
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,250.5
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,46.88
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.19
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.44
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68945
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96484
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96765
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.12
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9158
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5683199999999999
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9205
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,251.61
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,251.66
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,252.33
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,252.34
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,249.91
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,59.62
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.25
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73693
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96435
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96774
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
