Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.19
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88775
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71206
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96374
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,251.11
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,251.69
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,251.73
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,69.12
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,69.25
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71106
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98978
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97134
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.12
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8322700000000001
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72128
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89285
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,251.34
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,251.38
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.56
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.69
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.41
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.42
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,69.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.62
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96866
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99536
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96786
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.06
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94635
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6585300000000001
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92465
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,251.11
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,251.12
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,249.36
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.44
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91958
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99176
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96863
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.69
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.06
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8125899999999999
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69076
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92532
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.66
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.75
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,251.05
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,251.12
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,50.38
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.75
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90143
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98914
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94705
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85031
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8321200000000001
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95041
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.56
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.62
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.72
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9942
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97946
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96585
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.25
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91876
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63717
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94165
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,251.06
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.58
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,63.5
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,64.12
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.75
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.25
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89685
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96451
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98456
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.37
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
