Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98514
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72338
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94314
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.94
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.97
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,250.83
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,80.12
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,80.12
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,80.12
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.31
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81598
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96585
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96823
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.31
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87836
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77227
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91891
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,251.55
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,251.73
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,62.12
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,62.5
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,62.38
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.19
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93433
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95508
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.44
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8761899999999999
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58495
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96133
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.03
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.44
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.5
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.88
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90771
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98712
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98053
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.5
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8490000000000001
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68585
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95648
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,249.41
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.12
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.14
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,57.88
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,58.25
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.69
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.06
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80279
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9791
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.87
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.69
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79901
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74102
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92609
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,250.66
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.5
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.69
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.69
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.5
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7232
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98636
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97607
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.37
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94235
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74755
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92505
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.77
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.25
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.12
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80978
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98758
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96542
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8784799999999999
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92309
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91321
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,249.7
