Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.78
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.84
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.62
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90243
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97586
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97311
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.37
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83957
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74285
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94061
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,249.94
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98846
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96591
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.44
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8398700000000001
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77069
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93103
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.03
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.38
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.39
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.28
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.31
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8690200000000001
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98834
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99442
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94205
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91235
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96133
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.97
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.11
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.12
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.78
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.97
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,95.75
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,107.62
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.12
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.5
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7666
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98761
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99658
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.5
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.44
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94702
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78576
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94043
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,252.09
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,252.11
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,252.34
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,252.38
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,88.12
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,88.25
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,88.25
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.56
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81207
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98807
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96298
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95782
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8995299999999999
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96707
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,251.11
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,251.3
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,251.36
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,55.75
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.44
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.31
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81204
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99103
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97266
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82385
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98688
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,250.48
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.75
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,38.12
