Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,77.12
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,78.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,77.38
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.37
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89654
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98483
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95828
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.44
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96185
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7781600000000001
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96765
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,250.16
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.75
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.77
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.45
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.63
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84952
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98822
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97916
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97449
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88702
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.47
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.53
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,72.5
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,75.5
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.25
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.63
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98199
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99088
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9769
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9754
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93243
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98547
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.03
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.02
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.03
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,60.5
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,78.75
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,79.38
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,78.88
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.5
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.44
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81299
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98578
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99533
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.25
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.12
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95254
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96036
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92007
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.56
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.61
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,62.38
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,63.12
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,110.38
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,110.62
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.69
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80365
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95135
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94427
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94812
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95212
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.34
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.39
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.36
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.77
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.81
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,76.25
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,77.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,76.62
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.19
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82724
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98889
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94128
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95077
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96902
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.8
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.8
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.3
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.34
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,60.12
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,60.88
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,92.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,92.62
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.25
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.25
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97
