Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.991
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96689
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95132
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95062
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97864
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.67
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.27
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.31
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,60.75
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,95.5
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,96.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.88
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96905
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98907
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97171
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96017
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.965
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98965
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.53
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.56
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.25
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.27
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.86
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.88
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,66.25
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,66.62
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,103.25
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,103.62
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,103.5
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8627299999999999
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98492
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95273
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98273
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8590399999999999
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98999
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.98
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,250.58
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,250.58
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.3
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.34
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,97.62
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,97.62
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,97.62
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.37
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8753299999999999
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98184
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95511
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96881
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96365
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,250.31
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,250.66
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.8
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,59.38
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,103.38
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,104.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,103.62
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.25
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8844
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99457
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94656
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96014
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9548
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98425
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,68.88
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,69.62
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,95.12
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,96.38
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,95.88
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88144
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93262
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91986
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94434
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98117
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.86
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.95
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,53.5
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,53.75
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,91.25
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,91.75
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,91.38
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.13
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88882
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99112
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97549
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.88
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.62
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.75
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
