Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92261
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95599
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98788
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.45
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.47
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.98
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.02
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.3
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,53.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,53.38
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,107.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,114.88
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,110.88
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8601700000000001
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99078
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95245
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.19
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.56
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81488
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79989
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.78
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.81
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.62
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.7
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.55
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,92.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,92.62
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,92.12
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.94
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86136
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98749
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94131
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97403
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92139
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99432
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,72.5
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,73.12
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.62
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.78
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.8
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.89
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.91
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.94
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,113.75
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,114.12
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,113.88
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.44
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98813
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98532
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95953
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9704
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85882
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98651
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.95
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.42
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.59
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.64
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,71.88
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,72.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,98.5
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,98.5
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.37
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98642
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98895
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95456
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.69
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9866
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80423
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98798
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,68.62
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.75
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.88
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.8
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.81
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.92
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.8
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.81
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,92.12
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,92.25
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,92.25
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,101.25
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,101.75
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99728
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98984
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97436
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.12
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.25
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97372
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91217
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98874
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.5
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.52
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.28
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.44
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.42
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.44
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,107.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,107.12
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,107.12
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,128.12
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,128.5
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,128.25
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.5
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97967
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,90.62
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,95.75
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85101
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89792
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95834
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
