Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,250.58
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,250.62
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,250.98
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,251.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,57.38
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,113.75
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,119.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,116.12
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99521
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98297
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98767
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.25
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98727
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93515
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9375
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,250.06
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,250.08
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,248.7
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,87.25
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,87.25
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,87.25
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,97.25
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,98.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.69
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98547
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98401
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98752
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,82.25
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.5
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.88
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9902
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93075
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9942
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.5
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.62
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,58.12
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,58.12
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.12
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,249.67
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.89
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.89
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,35.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,87.62
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,88.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,87.88
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,140.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,141.12
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,140.5
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.06
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99234
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99362
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95142
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,81.88
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97702
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88992
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98953
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,249.75
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,247.08
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,247.11
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,117.75
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,118.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,117.88
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,84.5
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,85.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,84.75
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.56
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98224
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99438
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98361
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,105.88
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,108.62
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.12
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98938
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97223
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99454
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.75
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,249.09
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,249.67
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.11
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.19
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,38.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,102.62
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,106.5
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,105.62
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,71.25
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,71.38
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,154.75
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,157.75
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,156.25
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9949
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99438
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97409
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98151
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96622
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99286
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,66.12
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,66.25
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.12
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,249.05
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.39
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.45
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.77
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.84
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,79.12
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,81.25
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,79.75
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,65.62
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,66.62
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,66.38
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,114.5
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,114.62
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,114.5
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92291
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99515
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96521
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97693
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99136
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96237
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,249.3
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,249.36
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,247.39
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,247.45
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,11.0
