Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,84.5
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,84.75
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,84.62
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,66.25
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,67.75
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.56
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99213
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99472
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97949
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.56
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96536
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8225399999999999
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97333
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,249.19
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,247.61
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.67
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,72.38
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,74.12
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,73.62
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,83.75
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,84.38
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.87
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.995
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99667
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97259
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97321
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94037
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99289
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.5
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.38
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,249.31
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.45
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.58
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,75.38
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,78.25
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,77.25
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,65.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,72.25
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,97.62
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,97.88
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,97.75
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99652
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99661
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96252
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97391
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99075
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95758
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.75
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.97
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,249.03
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.7
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,247.48
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.55
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,75.12
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,75.5
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,75.25
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,97.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,97.38
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,97.12
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,64.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,64.5
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99451
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98596
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97302
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,84.75
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,85.12
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.88
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98416
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95993
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97229
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,248.42
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.39
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.42
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,123.5
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,124.12
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,123.75
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,54.12
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,83.25
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,83.38
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,83.38
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.25
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9899
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98053
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96329
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.12
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8942200000000001
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.922
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.72
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,247.14
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.17
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,95.62
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,95.75
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,95.75
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,106.62
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,106.88
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,106.75
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99213
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97333
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,74.75
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.75
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90622
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86426
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96191
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.7
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.8
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.2
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.22
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,91.88
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,97.25
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,95.75
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,82.38
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,82.88
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,82.75
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
