Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99841
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94961
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.62
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.75
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.75
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9407
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93603
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98618
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.52
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.61
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.83
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.91
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,100.12
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,102.88
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,100.75
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,76.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,76.88
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,76.25
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99658
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98883
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95663
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92654
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99438
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.02
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.84
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.86
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,69.25
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,69.38
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,50.38
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,89.75
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,90.62
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99734
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9949
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97043
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92511
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.961
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98749
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.41
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.47
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.59
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.61
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.58
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.64
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,82.5
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,82.62
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,90.12
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,94.75
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,92.75
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92401
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95825
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90286
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95981
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98648
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.95
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,247.88
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.91
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.55
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.58
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,95.25
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,95.5
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,95.38
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.69
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.19
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8428
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98999
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94427
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.81
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91421
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8467100000000001
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98843
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,247.95
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.34
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.36
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,92.62
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,93.12
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,92.88
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.81
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.94
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79699
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94305
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92013
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83273
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98898
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.66
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,248.5
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,246.42
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.44
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,96.75
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,100.75
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.75
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.37
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8343200000000001
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98972
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9697
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
