Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.5
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90552
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7661100000000001
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97397
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,248.91
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,248.36
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.44
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.64
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.67
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,83.12
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,83.25
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,83.25
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87875
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98849
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97571
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.87
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94055
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73107
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92944
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.59
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.69
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,72.12
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,72.75
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.965
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95438
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.13
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8813799999999999
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78314
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96762
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.98
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,248.48
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,247.03
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.09
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,67.88
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,69.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.38
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91992
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97342
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95935
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93674
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98608
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,248.5
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,248.23
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.36
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.41
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,84.38
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,84.75
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,84.62
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.56
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.61724
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98581
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9537
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.81
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88687
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73126
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97214
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.05
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.11
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,63.88
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,64.62
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91443
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98822
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95401
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-59.13
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.44744
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91324
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92337
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.67
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.67
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.25
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97702
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98923
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94199
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.56
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87164
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77633
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90497
