Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,247.62
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.67
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,46.88
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.31
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95804
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95291
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-54.87
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.45827
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81381
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73339
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.2
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.34
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,56.88
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96304
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98361
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96429
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.19
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7459100000000001
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92477
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80157
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.98
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.06
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,59.62
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.31
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95444
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94363
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.56
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.75
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.55798
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06606000000000001
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85126
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.75
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.5
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.59
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.31
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96231
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9866
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95673
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.56
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.37
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71249
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.46715
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97623
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.33
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.36
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,76.38
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,77.38
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.62
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98816
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98727
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92676
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.12
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6259100000000001
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90344
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92322
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.66
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.67
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,60.75
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.31
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9743
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98401
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.56
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7578699999999999
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7280800000000001
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86877
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,248.34
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,248.11
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.16
