Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.03
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.16
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,58.75
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,69.5
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,63.75
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.31
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95813
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98492
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95502
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.13
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8059999999999999
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98129
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.88
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.97
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.05
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,61.75
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,81.12
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,81.88
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9823
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98303
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97232
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95019
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86761
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96478
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,248.23
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.23
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.3
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,90.75
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,92.12
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,91.12
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.25
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99448
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99393
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9248
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.88
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.5837899999999999
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8550700000000001
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95444
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.2
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,248.09
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.12
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.16
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,50.88
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,58.88
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.87
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9975
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98651
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96857
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-62.5
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.31
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.37533
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7821
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93265
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.98
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.05
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,65.12
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,65.88
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,65.38
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.07
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99362
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95322
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74466
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94049
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8367899999999999
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,247.72
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.84
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,248.05
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,248.06
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.91
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.08
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,64.88
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,70.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,66.38
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,48.75
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,49.25
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,69.38
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.75
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.62
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99463
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98618
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.914
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.25
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,92.62
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96774
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94223
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73928
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.73
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.59
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.67
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,34.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,137.88
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,138.12
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,138.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,52.88
