Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.75
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97986
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83575
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93597
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79361
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.75
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.86
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,64.75
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99219
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97876
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.19
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.62
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.5371
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.5082899999999999
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97211
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.98
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.05
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,70.62
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,75.62
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,72.75
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99432
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98611
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98041
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82837
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33526
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95538
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,248.66
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.77
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.77
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,67.88
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,70.38
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,69.12
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,87.5
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,87.62
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,87.62
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.88
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99316
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99588
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91681
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.88
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91077
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3286
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96304
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,246.3
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.33
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,53.38
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,74.62
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,75.38
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,75.12
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98764
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99286
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96722
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.38
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.82
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96924
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.56594
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94202
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,249.06
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,246.41
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,246.52
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,66.5
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,67.62
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,94.5
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,95.38
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.06
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99597
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98773
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96805
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-69.12
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.87
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.30156
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12087
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94427
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.42
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.81
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.86
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,82.12
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,83.25
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,82.62
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.94
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99716
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98959
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93802
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
