Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.25
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8217700000000001
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8805200000000001
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94015
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,252.33
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,252.34
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.33
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,252.23
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,252.31
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,250.06
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,59.12
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,59.25
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,59.25
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,72.5
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,72.88
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,72.75
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.31
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99478
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99277
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93787
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77288
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90585
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9516
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,248.52
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,246.44
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.55
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,67.12
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,71.88
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,73.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,73.5
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,73.25
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.62
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99487
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92905
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9357
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90439
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96976
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.88
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,248.25
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.02
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.17
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,78.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,79.88
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,78.75
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,75.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,88.12
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,77.75
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.75
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99234
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98404
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,91.5
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.12
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.75
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93646
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97122
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98035
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,251.75
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,251.83
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,251.67
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,251.73
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,36.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,72.12
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,72.38
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,72.25
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,54.88
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,145.12
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,146.25
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,145.62
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.44
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9949
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96918
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.12
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89099
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96326
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97034
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,250.97
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,250.98
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.98
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,251.03
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,78.12
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,79.12
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,78.62
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,102.25
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,102.88
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,102.62
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98276
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97021
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8823799999999999
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9249
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97916
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,251.81
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,251.86
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,251.55
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,251.61
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,248.94
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,104.25
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,104.62
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,104.38
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99664
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96936
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
