Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96448
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98813
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96936
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,251.16
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,250.95
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,70.62
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,70.62
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,77.75
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,78.12
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,77.88
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.25
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99734
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94607
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97485
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98456
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94824
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,251.05
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,251.06
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,251.14
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,251.16
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,86.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,87.25
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,86.62
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,52.5
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,71.38
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,72.12
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.25
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8482
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9711
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91171
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97284
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94925
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,250.91
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.69
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,248.55
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,49.25
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,87.75
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,88.38
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,87.88
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.75
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97641
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95233
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9725
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98465
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96872
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95929
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.25
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,250.75
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,250.97
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,66.62
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,66.88
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,66.75
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,85.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,85.38
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,85.12
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.13
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97916
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98096
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97638
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97989
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96365
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,251.16
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,251.28
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,248.94
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,249.03
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,72.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,72.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,60.12
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,60.12
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,100.25
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,101.5
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,100.75
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8463700000000001
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95993
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97351
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99524
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99619
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96783
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,90.12
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,90.62
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.38
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,250.97
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,251.03
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,251.14
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,251.19
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,249.72
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,94.25
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,94.75
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,88.62
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,88.62
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,88.62
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.31
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98129
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97858
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97748
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97226
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98837
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93732
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
