Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,251.58
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,251.59
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,251.31
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,251.34
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,51.12
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,62.38
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,62.62
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,85.38
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,85.5
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83786
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98981
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9624
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9635
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98499
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96219
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,247.14
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,247.16
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,245.83
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.91
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,53.5
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,53.75
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,63.5
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,64.88
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,79.88
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,80.38
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,80.12
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98892
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98895
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95364
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94803
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98981
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95135
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.88
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,247.67
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,247.73
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,246.98
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.06
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,245.62
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.64
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,53.5
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,72.62
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,74.75
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,73.38
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,69.62
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,70.25
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,69.88
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.31
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87839
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96451
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91397
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97113
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96954
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98349
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,251.17
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,251.05
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,251.08
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,62.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,65.5
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,62.75
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,84.25
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,84.5
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,84.38
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.63
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97818
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97946
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98547
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,80.62
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92764
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97256
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8886700000000001
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,251.69
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,251.77
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,251.39
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,251.47
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,99.5
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,100.38
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,100.25
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97357
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99741
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94632
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97153
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97012
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97296
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,250.98
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,251.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,250.2
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,66.88
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,68.62
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,94.25
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,95.12
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,94.38
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,78.25
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,78.62
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.19
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96979
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97592
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93619
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95126
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98544
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,251.27
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,251.33
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,250.41
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
