Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,52.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,78.25
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,88.5
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,80.88
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.56
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.37
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73498
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98358
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97302
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98022
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98743
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95496
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,250.61
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,250.66
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,250.38
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,66.5
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,66.88
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,66.75
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,64.25
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,64.75
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,82.75
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,82.88
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,82.75
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.94
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.31
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76617
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97244
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93286
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98306
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93866
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95749
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,250.47
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,250.66
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,248.66
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,53.62
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,53.75
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,61.62
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87854
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98083
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94672
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97763
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90332
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98181
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,251.25
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,251.39
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,251.41
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,57.88
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,60.38
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,59.12
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,73.12
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,79.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,75.38
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92123
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94867
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95764
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93011
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97635
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,248.02
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,248.08
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.36
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.55
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,55.38
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,72.25
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,70.75
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.81
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96139
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97711
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92645
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99481
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92703
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99051
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,115.5
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,115.62
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.5
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,62.62
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,62.88
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.88
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,246.67
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.7
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,247.44
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,247.52
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.77
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.83
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,126.38
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,126.5
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,92.75
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,93.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.88
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.5
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9913
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98868
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95868
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94205
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95178
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98758
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,247.73
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,248.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,247.55
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.58
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.47
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,48.12
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,81.75
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,82.38
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,82.12
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.31
