Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96558
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8967299999999999
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96774
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88482
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8949299999999999
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,247.97
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,245.95
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.02
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,55.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98901
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96258
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98074
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97394
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91592
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.14
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.16
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,247.36
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.42
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.39
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.52
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,67.38
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,54.88
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.31
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9386
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97223
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97809
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96674
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80685
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95834
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,248.75
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,246.53
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,246.56
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,72.75
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,73.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.88
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.37
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97989
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99619
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95669
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.25
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93976
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81195
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91321
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,249.42
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.73
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.3
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.39
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,59.75
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94733
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99869
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95163
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85583
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88141
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93729
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,249.73
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.55
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.59
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,75.12
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,76.38
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.75
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.06
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95386
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98187
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.19
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89471
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75964
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95911
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,250.05
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,250.08
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,247.48
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.56
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,53.62
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,91.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,91.75
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,91.38
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.81
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98154
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99536
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98575
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
