Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.37
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93719
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8277899999999999
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94937
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,250.78
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,250.61
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.23
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,56.62
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,88.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,88.88
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.19
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8231799999999999
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99481
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.979
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.81
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97244
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7996800000000001
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95435
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,251.31
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,251.31
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,251.52
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,251.56
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,249.38
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,56.75
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,68.38
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.12
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8456100000000001
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96033
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.19
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96027
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77551
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98102
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,251.28
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,251.31
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,251.61
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,251.64
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,63.5
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,63.88
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.75
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93256
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99603
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99826
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,73.5
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.38
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.19
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79892
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90362
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98602
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.55
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.62
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,127.25
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,127.5
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,127.38
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.56
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.44
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6007899999999999
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99066
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97168
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97839
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8730100000000001
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98087
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,248.55
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,248.56
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.75
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,246.61
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.62
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,63.75
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,64.25
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,63.88
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.57
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.44
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7145
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99503
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95435
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90423
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83285
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,249.67
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,249.3
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,247.55
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,247.58
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,55.75
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,62.5
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,62.62
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.87
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72824
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99033
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95019
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79773
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80432
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98596
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
