Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,249.61
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,247.61
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.64
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,67.25
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.88
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.25
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.56
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68261
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96078
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98041
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.37
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87634
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82071
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96243
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,249.75
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,250.17
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,247.91
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.02
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.75
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74133
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96179
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97873
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88956
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8233
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94928
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,250.42
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,250.5
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.63
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.25
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7791100000000001
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96802
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98907
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.81
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94668
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78494
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92316
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.16
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,246.45
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.48
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.62
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84573
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96677
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95441
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.44
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93286
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72558
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94607
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,247.94
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,248.06
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,248.56
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,246.2
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.34
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99158
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96628
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9856
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96747
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8598600000000001
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97089
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,248.52
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,246.41
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,246.5
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,79.5
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,83.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,80.38
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.37
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98795
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97345
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97769
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90851
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8690200000000001
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94293
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,248.88
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,249.28
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,249.48
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,247.16
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.22
