Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,63.5
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.25
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.31
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98373
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96832
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99191
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8585799999999999
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8411200000000001
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94446
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.97
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,62.25
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,62.5
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.75
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.38
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69577
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96558
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98221
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8630399999999999
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73639
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94113
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.91
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.31
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7431
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97586
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98761
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.31
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91797
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7598199999999999
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97192
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,250.23
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,250.75
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,64.5
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,64.62
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.25
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.5
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73144
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95053
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97754
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.63
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9201
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76223
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97189
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,250.55
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,250.58
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,251.09
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,59.62
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.13
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8338899999999999
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96283
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98676
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.5
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.5
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72143
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.794
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98499
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,250.58
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,250.72
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,90.62
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,91.38
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98227
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96728
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98856
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.37
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91684
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7941600000000001
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97864
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.14
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,250.75
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,250.81
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,248.09
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,83.62
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,84.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.75
