Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.94
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86105
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97946
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9856
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90631
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95926
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96121
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.69
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.38
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70462
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96719
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97675
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95996
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85467
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96323
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,250.7
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,250.75
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,251.27
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,251.3
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Min),A,47.75
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Max),A,48.12
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.44
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97324
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96149
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96167
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.87
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87561
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7722399999999999
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9714
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,251.53
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,252.06
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,252.09
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,249.38
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,249.42
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,62.62
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,62.88
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.75
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.81
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.62
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71695
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93341
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.75
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81622
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72149
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93182
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,252.2
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,252.23
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,252.38
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,252.41
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,250.05
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,250.08
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.5
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7895800000000001
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97916
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97269
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.75
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9078
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7670600000000001
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92859
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,251.8
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,252.19
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,252.25
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,249.77
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.37
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82583
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95181
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98025
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.19
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96832
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6309100000000001
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94803
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,251.25
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,252.02
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,252.16
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.5
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98016
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98874
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98376
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
