Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.75
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.75
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86087
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.54592
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94778
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,251.22
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,251.95
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,251.98
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.33
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,59.25
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,60.38
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.69
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.75
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83716
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98785
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95358
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.69
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8857700000000001
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60916
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95959
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,251.36
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,251.38
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,251.98
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,252.03
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.87
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.62
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7597
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96204
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98218
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94772
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78375
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95883
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,251.39
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,251.41
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,251.95
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,251.98
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,249.67
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,64.12
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,64.5
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.5
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.38
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74588
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96292
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.94
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96939
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68429
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94998
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.98
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,251.83
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,251.84
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.47
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.48
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.25
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96368
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98364
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.69
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8905
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60827
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95666
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,251.16
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,251.44
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,251.83
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,251.94
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.67
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.91
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7972100000000001
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97086
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98215
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.06
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88779
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66091
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93265
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,251.64
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,251.66
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,53.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.31
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.37
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8053899999999999
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98389
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.25
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
