Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94232
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65191
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9585
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,250.5
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,250.92
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,53.5
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.13
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.25
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78167
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99496
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96472
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.88
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84796
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60836
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90497
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,251.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,251.27
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,251.28
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.63
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77682
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99069
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97092
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.31
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93509
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81137
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94705
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,251.36
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,251.38
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.84
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.86
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.88
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.25
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7669600000000001
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97348
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.56
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91644
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6450100000000001
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93527
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.91
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,251.31
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,251.33
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,249.48
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.37
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76199
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99533
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98053
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.31
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91479
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70614
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91406
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,250.66
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.7
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.25
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69928
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98471
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97974
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.94
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8689600000000001
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64895
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94119
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.91
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,251.22
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.7
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,61.12
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,61.38
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.25
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.31
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6483399999999999
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98007
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.87
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.81
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8055100000000001
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6513
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98581
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
