Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,251.28
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,251.3
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.19
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7158800000000001
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97089
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.69
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98196
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70297
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95517
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.44
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,248.64
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,56.75
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95279
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97653
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.87
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94641
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72607
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96097
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,250.91
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,250.94
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,251.59
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,251.62
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.25
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94766
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97888
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97482
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8779299999999999
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91742
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97589
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,249.16
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.28
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.3
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,68.75
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,69.88
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.38
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.87
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98447
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97391
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8915700000000001
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93478
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9267
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,247.83
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.8
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.84
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,48.12
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,56.25
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.81
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.87
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75854
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98627
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98132
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9505
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9436
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92291
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,247.84
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,247.92
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.88
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.91
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,62.38
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,62.62
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.06
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91128
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98264
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98267
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91055
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92932
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97928
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,251.59
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,251.64
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,252.06
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,252.09
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,249.3
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
