Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,80.88
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,82.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.38
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.25
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98441
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98215
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98386
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92981
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92132
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92746
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,251.44
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,252.03
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,252.05
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.61
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,47.75
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.62
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.37
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91501
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98483
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97592
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96225
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94177
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96335
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.48
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,48.62
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,61.25
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.13
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90951
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98553
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98123
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9581
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95035
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97281
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,250.55
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,251.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,251.03
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,69.38
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,69.62
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89941
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98376
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96469
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94528
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94858
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95856
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,250.66
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,250.91
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,250.94
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.75
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,49.62
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.94
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8470700000000001
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98251
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91858
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95666
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97983
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,250.78
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,250.75
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,248.31
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,48.62
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,83.5
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,83.62
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,83.62
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86166
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98633
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98233
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97586
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86905
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98511
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,250.61
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,250.95
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.69
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,69.5
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,70.12
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.75
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.19
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
