Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92764
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99194
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97934
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93982
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94656
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97021
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,250.55
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,68.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.94
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86761
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98724
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97806
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.31
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97772
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7976
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97821
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,250.09
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.56
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.61
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.12
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,72.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,72.62
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.38
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98679
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98911
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97174
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.5
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90365
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7904
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99048
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.16
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.39
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.39
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,55.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,82.12
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,82.5
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.25
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98007
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98895
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99225
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96939
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8911100000000001
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99188
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,56.25
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.03
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.94
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.06
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,60.38
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,109.5
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,110.75
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,110.25
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.5
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96655
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98761
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96728
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91797
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8449399999999999
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96948
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.64
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.72
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,249.3
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.73
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.77
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,60.5
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.38
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.87
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8900399999999999
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97906
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80594
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8692
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98056
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.03
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.86
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.88
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,65.38
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,66.12
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,65.75
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.44
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8209799999999999
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98022
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98178
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
