Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90985
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84665
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96469
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,251.25
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,251.28
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,251.52
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,74.25
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,75.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.13
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.75
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77691
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98318
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9808
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91714
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91742
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96664
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,251.28
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,251.56
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,251.59
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,72.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,73.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,72.75
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8478399999999999
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98788
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96902
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90964
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98276
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92651
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.62
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,250.95
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,81.75
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,82.88
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,65.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,66.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.25
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84335
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99411
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98172
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84814
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82205
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97165
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,250.42
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,250.17
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.5
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.52
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,52.38
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,97.62
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,98.12
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,97.88
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.37
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8731399999999999
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97263
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8865299999999999
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86474
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98907
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.66
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,249.67
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.23
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.28
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,85.5
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,85.88
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,85.75
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.81
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90231
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99435
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94986
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97156
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90964
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98331
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.44
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.89
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.91
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,83.62
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,84.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,83.88
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.5
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94394
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99478
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97372
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92825
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90082
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99106
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
