Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.25
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.19
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,59.88
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,60.75
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,105.88
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,107.25
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,106.38
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.25
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99341
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98831
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97324
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8776200000000001
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87405
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98886
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,58.12
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,58.38
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.25
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.91
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,248.52
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.53
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.05
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.08
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,109.62
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,110.38
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.13
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.62
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96371
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93127
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93155
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90546
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96603
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,248.03
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.58
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.88
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.91
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,80.38
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,80.62
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.75
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94882
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98975
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94382
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95834
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95505
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97562
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.45
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.44
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.77
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.81
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,59.75
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,61.12
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,80.62
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,81.38
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.69
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.12
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94699
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98868
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93805
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94571
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8953200000000001
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95575
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.25
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,248.5
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.06
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.11
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,73.12
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,73.5
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,73.25
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.75
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.81
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94641
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98999
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95087
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8996299999999999
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96536
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96551
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.64
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.7
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,65.12
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,65.38
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,65.25
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,68.75
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,69.38
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,69.12
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.13
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98837
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9696
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93121
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98169
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9761
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.73
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.2
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.55
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.59
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
