Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,68.5
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,68.62
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,68.62
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,77.88
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,78.5
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,78.25
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.94
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97705
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98602
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94473
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95944
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93613
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98566
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.55
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.64
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,248.23
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.5
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,81.88
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,82.38
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,82.12
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.81
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94595
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98819
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94726
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93634
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8190000000000001
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95718
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.56
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.56
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.61
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,68.5
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,68.62
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,68.62
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.63
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90091
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99603
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95315
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84475
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97565
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98456
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.73
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.08
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.08
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,69.75
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,69.88
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.88
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,99.5
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,99.75
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,99.62
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.69
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95859
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97174
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96854
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86239
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96341
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,250.94
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,251.38
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,251.41
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,248.69
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,61.38
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,58.75
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,79.38
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,79.5
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.38
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.13
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98642
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99341
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96085
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96231
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.892
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98453
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,251.59
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,248.05
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,248.08
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,90.75
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,91.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,90.88
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99435
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98819
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96768
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91104
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82019
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98331
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,247.17
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.2
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,247.53
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,247.55
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.39
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.45
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,95.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,100.75
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
