Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.13
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99112
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99442
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95123
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,79.75
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,80.12
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.88
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82852
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7922600000000001
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98746
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,247.64
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,247.72
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,96.5
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,99.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,102.12
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,102.25
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,102.12
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.5
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99814
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98392
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95654
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9321
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8960899999999999
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98178
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,250.09
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,251.16
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,251.17
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,78.75
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,84.5
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,82.12
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,101.88
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,102.25
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,102.12
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96359
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98294
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98404
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83114
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99506
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,83.25
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,84.12
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.75
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,250.59
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.34
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.36
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,55.38
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,128.5
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,129.62
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,129.12
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99042
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96127
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95987
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96289
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98993
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,250.69
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,250.73
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.81
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,54.88
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,71.75
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,72.75
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,107.62
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,110.62
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,109.25
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99631
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98633
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95734
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,70.88
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,74.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96924
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9454
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.12
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,65.38
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.25
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,250.58
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,250.62
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.73
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.78
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,102.62
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,105.88
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,103.38
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,114.5
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,115.5
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,114.75
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98691
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97092
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95724
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84631
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99069
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,251.16
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,251.28
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,64.12
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,73.88
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,112.75
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,114.62
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,113.25
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.87
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99445
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98251
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9606
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
