Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.75
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.75
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88992
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94943
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,250.97
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,251.03
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,248.58
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,33.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,132.38
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,132.5
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,69.75
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,69.88
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,69.75
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.31
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99829
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97995
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9559
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.56
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94281
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8221700000000001
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98547
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,250.98
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,251.03
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,251.77
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,251.8
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,55.88
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,75.88
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,80.62
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,77.38
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.69
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94775
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.25
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94772
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84649
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,251.3
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,251.34
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,252.08
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,252.12
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,83.62
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,84.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.75
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,108.12
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,108.5
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.38
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.13
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92999
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98434
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97897
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95645
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8473200000000001
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97659
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,251.12
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,251.44
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,249.06
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,83.62
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,84.12
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,83.88
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.25
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92209
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97601
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94467
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.75
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90274
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7911699999999999
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98083
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,251.77
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,251.86
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,251.55
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,251.58
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,249.05
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,66.62
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.5
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90893
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98825
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94031
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80975
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8998700000000001
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98254
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.08
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.22
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,72.75
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,68.38
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.75
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98285
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97842
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96606
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.44
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8680100000000001
