Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7084600000000001
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97568
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,251.97
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,252.05
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,252.19
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,252.22
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.2
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,249.36
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,249.41
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,77.88
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,78.75
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,78.25
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98465
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98325
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96503
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.25
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90854
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7825300000000001
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98953
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,251.44
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,251.47
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,251.39
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,248.88
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,85.88
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,86.62
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,86.25
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.37
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91955
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9826
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97427
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93268
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99283
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98801
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,67.75
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,67.88
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.88
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.62
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,251.25
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,251.25
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,250.61
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.72
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,89.75
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,91.25
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,97.12
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,97.12
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,97.12
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.13
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9826
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96738
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96466
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99731
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,87.38
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,87.38
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.38
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,251.55
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,251.58
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,251.56
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,53.62
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,53.75
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,127.62
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,128.12
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,127.88
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.13
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.19
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89071
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97476
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8990799999999999
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98486
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,251.69
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,251.84
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,251.94
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,251.94
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,56.25
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,95.62
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,95.88
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.75
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.37
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.19
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.716
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9808
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96094
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-53.88
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.49895
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88974
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8985299999999999
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,252.47
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,252.5
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.47
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,251.67
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,61.88
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.63
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94376
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97815
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9679
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.87
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93115
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71063
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94598
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,251.56
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,251.69
