Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,252.12
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,252.17
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,48.75
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,66.88
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,76.62
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,71.38
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.25
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96396
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9003
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93826
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8685299999999999
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97873
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,251.88
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,252.03
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,252.02
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,252.05
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,249.75
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,249.8
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,54.12
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,62.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,62.12
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.38
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9552
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93924
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93747
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8042600000000001
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97324
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,251.06
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,251.12
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,249.09
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,62.5
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,62.5
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.44
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.991
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98416
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95718
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95981
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8146
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98071
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,251.91
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,251.92
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,64.75
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,65.12
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,80.25
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,80.38
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,80.25
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96997
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98474
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97455
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94501
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91089
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98212
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,251.05
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,251.08
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,250.98
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,248.91
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,93.5
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,93.62
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.38
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86349
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.974
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94049
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90454
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91943
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90509
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,252.25
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,252.31
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,252.02
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,252.16
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,250.39
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.5
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89664
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97586
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95547
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.63
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93393
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.46893
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8949600000000001
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,252.02
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,252.02
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,252.5
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,252.5
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,37.62
