Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.62
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8893399999999999
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97961
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92703
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8896799999999999
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71649
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8746
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,252.28
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,252.33
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.31
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,252.34
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,252.41
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,250.42
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92355
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97937
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.75
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91858
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7759699999999999
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97263
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,251.47
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,251.48
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.64
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.72
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,75.88
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,76.5
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.25
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.13
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93094
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97931
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95416
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.25
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96338
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70352
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98264
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.8
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,251.03
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,251.47
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,251.52
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,73.5
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,73.75
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,73.75
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.19
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88974
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98032
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8925200000000001
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89874
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7972100000000001
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97922
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,251.28
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,251.3
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,251.28
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,251.33
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,249.05
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,69.12
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,69.75
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,69.38
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.63
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98862
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98148
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96222
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.69
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93695
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8174100000000001
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98633
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.89
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,250.75
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,248.55
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,81.62
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,81.75
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,81.75
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.44
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98691
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94107
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.38
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.25
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97235
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6086699999999999
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98621
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,251.83
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,251.89
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,249.72
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,249.77
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,109.25
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,116.12
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,112.88
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,78.25
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,78.75
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.06
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
