Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98901
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93518
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.5
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90076
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80356
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95584
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,251.36
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,251.39
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,68.75
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,68.88
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,68.75
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,59.12
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,59.25
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.44
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89343
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.68
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8824799999999999
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6343
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94543
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,251.75
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,251.77
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,251.5
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,251.5
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99622
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98981
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9469
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8468899999999999
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97229
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90439
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.44
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,251.17
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,249.66
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,61.88
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,62.12
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,59.88
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,60.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.94
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95111
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98029
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94638
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-85.63
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.25
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05315
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80829
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90018
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,252.22
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,252.34
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,251.97
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,252.03
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,249.91
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,250.02
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.19
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.19
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81234
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98117
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89941
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97266
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97333
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92642
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,251.75
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,251.75
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,251.69
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,251.7
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,250.23
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,63.38
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.62
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.5
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8869299999999999
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99042
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94278
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.25
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95108
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91888
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5403399999999999
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,251.31
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,251.38
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,251.47
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,250.09
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,250.16
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,53.62
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.06
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99408
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98276
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92721
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
