Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.88
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.88
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9462
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30071
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6208100000000001
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,250.91
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.94
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.5
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99234
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99597
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92874
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.06
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.31
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.37
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1584
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66671
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72543
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,250.97
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,251.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,250.5
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,54.88
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,48.62
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,48.75
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.31
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99802
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8980100000000001
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-90.12
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.38
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00444
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8441700000000001
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58965
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,250.69
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,250.33
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,250.38
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.81
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99054
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97653
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.75
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.75
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.94
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6188899999999999
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73687
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96109
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,251.11
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,251.12
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.98
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,248.09
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,248.17
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,93.62
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,94.62
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,93.88
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.5
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98633
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98248
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92245
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91495
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89361
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8937700000000001
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,250.66
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,64.25
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.31
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96249
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99283
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89517
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95804
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89328
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87485
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.12
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.62
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99286
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92752
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.12
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.94
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.3709
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88077
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4309
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
