Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,250.31
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,249.98
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.69
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88229
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.06
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-55.69
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95612
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24385
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46862
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,79.38
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,79.62
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.5
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98666
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9903
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97546
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.12
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.62
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.25
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73611
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30269
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65109
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,251.16
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,73.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,73.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.69
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.31
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79666
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95248
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.25
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74035
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27025
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7268899999999999
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,251.28
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.61
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,53.5
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96579
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99164
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96027
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.12
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93918
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29931
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7648
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,250.66
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,250.67
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.31
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98694
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.69
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8548
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21163
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95938
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,250.69
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,250.55
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,250.66
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,80.25
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,81.12
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.63
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93194
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97696
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.69
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8785700000000001
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89285
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7167600000000001
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,250.95
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,251.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.55
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.62
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,6.0
