Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9234
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98407
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95651
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.56
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95868
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57845
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93286
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,250.33
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,250.39
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.41
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.42
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.56
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98639
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98096
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93323
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8988
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95724
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81286
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,251.53
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,251.39
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,251.41
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,48.12
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.06
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8236100000000001
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9826
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8964799999999999
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82867
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84839
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92691
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,251.73
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.12
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98547
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98328
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91778
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.69
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9866
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63742
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97882
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,250.77
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,68.5
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,68.75
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,68.62
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,62.62
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,63.12
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,62.88
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.12
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92767
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98459
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94647
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98425
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98178
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94751
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,250.31
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.42
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,58.75
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,60.62
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,56.25
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,59.25
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,59.38
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92734
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94632
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96725
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95618
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,76.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,87.5
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,249.36
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,250.06
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,248.39
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,248.42
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,84.25
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,95.88
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,90.75
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,53.12
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,64.5
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,65.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,64.75
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
