Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.56
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96402
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8951100000000001
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9241
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99036
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98813
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,250.44
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.97
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,54.88
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,73.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,73.12
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.12
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97086
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99829
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90524
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97653
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96475
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97943
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.75
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,247.91
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,247.92
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,55.75
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,75.62
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,76.38
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,75.88
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,63.25
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.94
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99689
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98395
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95084
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97845
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99762
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98465
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,53.5
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,247.92
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,84.12
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,84.38
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,84.25
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,75.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,75.75
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,75.38
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,86.88
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,87.5
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.5
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91006
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98337
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93964
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97528
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8506100000000001
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99335
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,60.75
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,60.75
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,247.62
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.69
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,93.75
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,94.75
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,94.25
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.87
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94195
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98346
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94971
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96518
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8529
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97613
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,250.56
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,250.66
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,248.02
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,248.09
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,81.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,81.62
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.25
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.75
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98297
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98254
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98917
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,83.5
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.88
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.62
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96945
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91623
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.979
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,249.28
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,249.84
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,249.89
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,247.55
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,247.58
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,79.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,79.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,128.5
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,128.88
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,128.62
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.56
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98743
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96161
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
