Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93597
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98172
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,249.67
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,250.16
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,250.25
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,76.5
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,76.62
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,76.62
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,87.62
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,87.75
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.75
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99246
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99313
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97589
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98105
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8924799999999999
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99484
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,70.62
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,70.62
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.62
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,251.06
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,251.06
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,251.17
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,251.22
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,248.39
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,248.44
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,71.5
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,71.62
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,71.62
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,130.25
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,131.12
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,130.75
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.63
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9975
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99518
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97519
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.38
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96057
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97562
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97208
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.09
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,247.05
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.17
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.95
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.09
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,101.12
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,102.25
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,101.62
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,61.38
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,61.12
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,77.5
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,77.62
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,77.62
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.81
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98349
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.996
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94412
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96826
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89651
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9798
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.88
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,76.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,76.88
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.69
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98889
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.995
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9443
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91061
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94748
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97632
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.02
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.22
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.25
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,57.88
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,68.25
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,68.62
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,68.38
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98138
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97159
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.5
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97305
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79767
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96463
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.72
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,246.95
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.95
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,69.25
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,69.38
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,67.12
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,66.88
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.19
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99481
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92578
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.62
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97974
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90353
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98639
