Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.25
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.72
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,249.77
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,247.39
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.42
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,110.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,114.75
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,112.62
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,53.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,75.88
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,76.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,75.88
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.56
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99597
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99051
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90054
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.81
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61929
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89236
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.88
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.89
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,250.67
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.44
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,81.5
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,81.75
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,81.62
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,48.12
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.94
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8182
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98819
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90723
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.19
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95132
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6129399999999999
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93491
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,251.67
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,251.42
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,251.44
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,249.31
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,56.25
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.25
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.63
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77227
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9866
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95404
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93371
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90607
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90982
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.06
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.81
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.89
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,62.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,62.38
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,62.12
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95679
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99069
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9602
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97977
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94504
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96103
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.84
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.83
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,248.14
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,53.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,61.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,61.12
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96542
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99179
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96728
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94961
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7471899999999999
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93088
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,247.86
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,247.91
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.31
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98373
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96796
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.75
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96368
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6669
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96887
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,250.45
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,250.81
