Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,248.45
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,49.25
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.75
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,70.25
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.88
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.69
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.75
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82925
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99322
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94345
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.94
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87164
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85367
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99347
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.88
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.88
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,251.59
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,251.67
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,251.55
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,48.25
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,94.5
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,95.12
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,94.75
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89087
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96164
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97848
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.19
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91656
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81247
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96213
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,251.25
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,251.28
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,251.83
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,69.62
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,71.38
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.25
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88275
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98529
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97113
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91815
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83096
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90683
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,246.48
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.55
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.19
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.25
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7973899999999999
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97031
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98926
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95416
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91662
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9165
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,249.89
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.02
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,54.88
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.06
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75949
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99182
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99557
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8854700000000001
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8337700000000001
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91839
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,250.05
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,250.2
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,247.94
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,73.88
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,74.62
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.25
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8747799999999999
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98947
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92776
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75457
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99216
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.47
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,250.7
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.72
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
