Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,86.75
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,86.88
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,86.88
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.63
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7778
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96289
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98764
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.44
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92871
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78054
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97418
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,251.11
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,251.42
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,64.12
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,64.5
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.94
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79583
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9628
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98938
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91159
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70095
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95514
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,251.38
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,251.39
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,251.83
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,251.84
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,59.38
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.12
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8667299999999999
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98135
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97223
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.5
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9292
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61788
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94022
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,250.92
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,251.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,251.47
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,251.48
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,60.88
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.56
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90451
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96484
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98202
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.81
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9415
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6523399999999999
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96622
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,251.16
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,251.69
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,251.73
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,67.12
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,67.25
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.69
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97583
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.75
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96243
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7575
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.987
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,250.61
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,251.38
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,248.7
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,89.5
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,93.5
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.5
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.5
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74844
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95947
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99057
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.56
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91739
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78045
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98758
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,251.3
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,251.61
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,251.72
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,78.38
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,78.75
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.75
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.19
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7623300000000001
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97772
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99048
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
